Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.1
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
541286,Nant Gledyr,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.2
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
541286,Nant Gledyr,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.3
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
541286,Nant Gledyr,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.4
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.7
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
541286,Nant Gledyr,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.8
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
541286,Nant Gledyr,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.9
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.0
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
541286,Nant Gledyr,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.1
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.2
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
541286,Nant Gledyr,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.58
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.3
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
541286,Nant Gledyr,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
