Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.4
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
541286,Nant Gledyr,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.88
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.5
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.18
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
541286,Nant Gledyr,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.1
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.6
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
541286,Nant Gledyr,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.78
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.09
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.6
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
541286,Nant Gledyr,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.75
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.78
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.7
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
541286,Nant Gledyr,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.38
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.29
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.9
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.0
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.8
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
541286,Nant Gledyr,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.99
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.8
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
541286,Nant Gledyr,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.91
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.9
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
541286,Nant Gledyr,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.07
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.61
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.9
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
541286,Nant Gledyr,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.92
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,17.0
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
541286,Nant Gledyr,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.39
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,17.0
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
541286,Nant Gledyr,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.48
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.8
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,17.0
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.04
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
541286,Nant Gledyr,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
