Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.64
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.13
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,17.0
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.5
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
541286,Nant Gledyr,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.07
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.35
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.4
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,17.1
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.12
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.3
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
541286,Nant Gledyr,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.82
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.75
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.5
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,17.1
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.51
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.85
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
541286,Nant Gledyr,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.09
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.16
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.4
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.2
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,17.1
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.72
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
541286,Nant Gledyr,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,40.61
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.38
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.7
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.8
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.9
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.24
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
541286,Nant Gledyr,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.39
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.02
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.11
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.2
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.8
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.71
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.99
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
541286,Nant Gledyr,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.16
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.1
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.12
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.1
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.6
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.1
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.87
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
541286,Nant Gledyr,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.75
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.74
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.36
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.09
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.6
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.8
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.5
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.49
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.44
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
541286,Nant Gledyr,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.36
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.26
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.06
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.26
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.6
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.6
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.4
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.39
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.63
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
541286,Nant Gledyr,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.47
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.03
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.8
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.3
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.22
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.57
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
541286,Nant Gledyr,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.42
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,44.77
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,38.94
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,187.6
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.6
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.2
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.77
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.37
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
541286,Nant Gledyr,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.56
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.15
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.11
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.2
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,177.9
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.1
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.2
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
541286,Nant Gledyr,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
