Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.25
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.99
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,43.07
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.0
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.0
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.97
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.93
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
541286,Nant Gledyr,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.85
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.95
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.8
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.9
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
541286,Nant Gledyr,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.79
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.08
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.89
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.5
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.8
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
541286,Nant Gledyr,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.11
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.05
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.5
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.5
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.8
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.73
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
541286,Nant Gledyr,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.01
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.09
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.29
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.2
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.1
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.8
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
541286,Nant Gledyr,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.06
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.1
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.4
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.7
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.18
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.87
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
541286,Nant Gledyr,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.1
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.43
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.7
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.26
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
541286,Nant Gledyr,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.58
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.66
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.54
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
541286,Nant Gledyr,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.37
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.06
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
541286,Nant Gledyr,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.14
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.8
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
541286,Nant Gledyr,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.09
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.9
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
541286,Nant Gledyr,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.74
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.35
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.09
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.2
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
541286,Nant Gledyr,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.89
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.16
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
