Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.12
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
541286,Nant Gledyr,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.46
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
541286,Nant Gledyr,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.84
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
541286,Nant Gledyr,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.1
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
541286,Nant Gledyr,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
541286,Nant Gledyr,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.48
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
541286,Nant Gledyr,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
541286,Nant Gledyr,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.4
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
541286,Nant Gledyr,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.4
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
541286,Nant Gledyr,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.4
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
541286,Nant Gledyr,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.3
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
541286,Nant Gledyr,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.3
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
541286,Nant Gledyr,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.86
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.2
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
