Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
541286,Nant Gledyr,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.3
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
541286,Nant Gledyr,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.2
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
541286,Nant Gledyr,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.1
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.1
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.1
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
541286,Nant Gledyr,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.0
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
541286,Nant Gledyr,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.0
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.0
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
541286,Nant Gledyr,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.9
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
541286,Nant Gledyr,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.9
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
541286,Nant Gledyr,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.8
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.8
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
