Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
541286,Nant Gledyr,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.7
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
541286,Nant Gledyr,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.6
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
541286,Nant Gledyr,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.86
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.6
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
541286,Nant Gledyr,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.5
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.5
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
541286,Nant Gledyr,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.4
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
541286,Nant Gledyr,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.24
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
541286,Nant Gledyr,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
541286,Nant Gledyr,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
541286,Nant Gledyr,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
541286,Nant Gledyr,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
541286,Nant Gledyr,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
541286,Nant Gledyr,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
