Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
541286,Nant Gledyr,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.2
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
541286,Nant Gledyr,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
541286,Nant Gledyr,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
541286,Nant Gledyr,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.98
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
541286,Nant Gledyr,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.25
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
541286,Nant Gledyr,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
541286,Nant Gledyr,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
541286,Nant Gledyr,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.3
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
541286,Nant Gledyr,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
541286,Nant Gledyr,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.4
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
541286,Nant Gledyr,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
