Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.5
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
541286,Nant Gledyr,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
541286,Nant Gledyr,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.6
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
541286,Nant Gledyr,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.6
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
541286,Nant Gledyr,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.7
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.8
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
541286,Nant Gledyr,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.9
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
541286,Nant Gledyr,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.9
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
541286,Nant Gledyr,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.0
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
541286,Nant Gledyr,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.1
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
541286,Nant Gledyr,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.2
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.3
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
