Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.4
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.5
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.6
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.7
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.8
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.9
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.0
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.1
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.2
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.3
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.4
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
