Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.5
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.6
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.7
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.8
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
541286,Nant Gledyr,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.8
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.9
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.9
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.0
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.1
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
541286,Nant Gledyr,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.1
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.2
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.3
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.3
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
