Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.4
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.4
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.5
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.6
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.6
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
541286,Nant Gledyr,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.7
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.8
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.9
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
541286,Nant Gledyr,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.9
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
541286,Nant Gledyr,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.02
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.0
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.7
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.8
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
