Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.11
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.8
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.9
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.0
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
541286,Nant Gledyr,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.1
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
541286,Nant Gledyr,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.1
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.2
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
541286,Nant Gledyr,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.3
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
541286,Nant Gledyr,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.8
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.3
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
541286,Nant Gledyr,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
541286,Nant Gledyr,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
541286,Nant Gledyr,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.8
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
541286,Nant Gledyr,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.83
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
541286,Nant Gledyr,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
