Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
541286,Nant Gledyr,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
541286,Nant Gledyr,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
541286,Nant Gledyr,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.19
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
541286,Nant Gledyr,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.16
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
541286,Nant Gledyr,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
541286,Nant Gledyr,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.01
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
541286,Nant Gledyr,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.12
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.8
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
541286,Nant Gledyr,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.98
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
541286,Nant Gledyr,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.0
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.2
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.47
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
541286,Nant Gledyr,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.49
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.61
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.4
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.5
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
541286,Nant Gledyr,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.71
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.2
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.14
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.6
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.36
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
541286,Nant Gledyr,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
