Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.42
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.2
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.03
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.19
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
541286,Nant Gledyr,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.08
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.01
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.0
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.4
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
541286,Nant Gledyr,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.73
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.27
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.7
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.3
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
541286,Nant Gledyr,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.35
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.12
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.2
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
541286,Nant Gledyr,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.1
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.58
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
541286,Nant Gledyr,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.64
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.6
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.44
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.17
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.0
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
541286,Nant Gledyr,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.54
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.52
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,45.69
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.9
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,191.0
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.9
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.26
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
541286,Nant Gledyr,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.37
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.3
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.6
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.22
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.59
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.5
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.3
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.8
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.92
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
541286,Nant Gledyr,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.88
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.8
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.3
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.0
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.6
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
541286,Nant Gledyr,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.43
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,44.37
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.82
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.6
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.5
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.27
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
541286,Nant Gledyr,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.56
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.23
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,49.82
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.85
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.2
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,209.7
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.3
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.28
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.01
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
541286,Nant Gledyr,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.91
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.44
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.72
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.3
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.62
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.6
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.1
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.18
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.12
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.29
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
541286,Nant Gledyr,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.49
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
