Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.62
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.52
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.0
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.0
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.14
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.71
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
541286,Nant Gledyr,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.22
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.03
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.66
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.0
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.8
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.49
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.99
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
541286,Nant Gledyr,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.7
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.34
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.72
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.8
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.3
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.7
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.38
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
541286,Nant Gledyr,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.28
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.34
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.5
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.6
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.54
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
541286,Nant Gledyr,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.59
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.58
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.4
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
541286,Nant Gledyr,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.99
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.11
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.0
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.3
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.87
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
541286,Nant Gledyr,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.08
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.56
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.12
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.8
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.1
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.2
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.28
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
541286,Nant Gledyr,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.25
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.46
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.1
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.65
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
541286,Nant Gledyr,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.87
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.56
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.06
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.1
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
541286,Nant Gledyr,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.63
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.8
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.7
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.0
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.79
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
541286,Nant Gledyr,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.51
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.4
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.9
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.32
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
541286,Nant Gledyr,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.21
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.8
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.37
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
541286,Nant Gledyr,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
