Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.86
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.71
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.7
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
541286,Nant Gledyr,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.43
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.6
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
541286,Nant Gledyr,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.64
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.6
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
541286,Nant Gledyr,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
541286,Nant Gledyr,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.58
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
541286,Nant Gledyr,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
541286,Nant Gledyr,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.38
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
541286,Nant Gledyr,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.42
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
541286,Nant Gledyr,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
541286,Nant Gledyr,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
541286,Nant Gledyr,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
541286,Nant Gledyr,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
541286,Nant Gledyr,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
