Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
541286,Nant Gledyr,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.86
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
541286,Nant Gledyr,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.5
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
541286,Nant Gledyr,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.48
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.7
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
541286,Nant Gledyr,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.67
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.52
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.2
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.87
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
541286,Nant Gledyr,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.63
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.4
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
541286,Nant Gledyr,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.31
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
541286,Nant Gledyr,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
541286,Nant Gledyr,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.43
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
541286,Nant Gledyr,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.51
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
541286,Nant Gledyr,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
541286,Nant Gledyr,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.3
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
541286,Nant Gledyr,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.8
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
