Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
541286,Nant Gledyr,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.71
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.38
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.7
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.1
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
541286,Nant Gledyr,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.6
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.95
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.6
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
541286,Nant Gledyr,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.5
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
541286,Nant Gledyr,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.4
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
541286,Nant Gledyr,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.4
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
541286,Nant Gledyr,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,20.3
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
541286,Nant Gledyr,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.3
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
541286,Nant Gledyr,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.2
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
541286,Nant Gledyr,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.1
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
541286,Nant Gledyr,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.1
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
541286,Nant Gledyr,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.14
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.0
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
