Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
541286,Nant Gledyr,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.0
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
541286,Nant Gledyr,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.0
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
541286,Nant Gledyr,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
541286,Nant Gledyr,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
541286,Nant Gledyr,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
541286,Nant Gledyr,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
541286,Nant Gledyr,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
541286,Nant Gledyr,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.7
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.7
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
