Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
541286,Nant Gledyr,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
