Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
541286,Nant Gledyr,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
