Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
541286,Nant Gledyr,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
541286,Nant Gledyr,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
541286,Nant Gledyr,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
