Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
541286,Nant Gledyr,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.7
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
541286,Nant Gledyr,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.7
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
541286,Nant Gledyr,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
541286,Nant Gledyr,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
