Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
541286,Nant Gledyr,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
541286,Nant Gledyr,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
541286,Nant Gledyr,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
541286,Nant Gledyr,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
541286,Nant Gledyr,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
541286,Nant Gledyr,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
541286,Nant Gledyr,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.19
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
541286,Nant Gledyr,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.28
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
541286,Nant Gledyr,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.79
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
541286,Nant Gledyr,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.92
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
