Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
541286,Nant Gledyr,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.84
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.37
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.61
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
541286,Nant Gledyr,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.62
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.95
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
541286,Nant Gledyr,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
541286,Nant Gledyr,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.21
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.7
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
541286,Nant Gledyr,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.5
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.8
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
541286,Nant Gledyr,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.73
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.82
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
541286,Nant Gledyr,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
541286,Nant Gledyr,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.89
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
541286,Nant Gledyr,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
541286,Nant Gledyr,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.59
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.87
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.42
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
541286,Nant Gledyr,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.58
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.48
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
541286,Nant Gledyr,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.64
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.2
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.8
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
541286,Nant Gledyr,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
