Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.85
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.4
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
541286,Nant Gledyr,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.94
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.31
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.06
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
541286,Nant Gledyr,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.83
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.8
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.41
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
541286,Nant Gledyr,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.26
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.99
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.6
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.21
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
541286,Nant Gledyr,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.52
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.03
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.2
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.11
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
541286,Nant Gledyr,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.59
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.14
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.2
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
541286,Nant Gledyr,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.86
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.01
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.9
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.48
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
541286,Nant Gledyr,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.7
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.09
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.16
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.1
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.8
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
541286,Nant Gledyr,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,36.25
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.9
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.86
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
541286,Nant Gledyr,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.9
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
541286,Nant Gledyr,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.07
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
541286,Nant Gledyr,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.3
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.26
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
541286,Nant Gledyr,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
