Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.47
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
541286,Nant Gledyr,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.7
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.41
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
541286,Nant Gledyr,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.06
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
541286,Nant Gledyr,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.92
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
541286,Nant Gledyr,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
541286,Nant Gledyr,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
541286,Nant Gledyr,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.03
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
541286,Nant Gledyr,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
541286,Nant Gledyr,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
541286,Nant Gledyr,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
541286,Nant Gledyr,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
541286,Nant Gledyr,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.39
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
541286,Nant Gledyr,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
