Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
541286,Nant Gledyr,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
541286,Nant Gledyr,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
541286,Nant Gledyr,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
541286,Nant Gledyr,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
541286,Nant Gledyr,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
541286,Nant Gledyr,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
541286,Nant Gledyr,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
541286,Nant Gledyr,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
541286,Nant Gledyr,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
541286,Nant Gledyr,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
