Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
541286,Nant Gledyr,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
541286,Nant Gledyr,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
541286,Nant Gledyr,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
541286,Nant Gledyr,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
541286,Nant Gledyr,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
541286,Nant Gledyr,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
541286,Nant Gledyr,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
541286,Nant Gledyr,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
541286,Nant Gledyr,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
541286,Nant Gledyr,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
541286,Nant Gledyr,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
541286,Nant Gledyr,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.1
