Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
541286,Nant Gledyr,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
541286,Nant Gledyr,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
541286,Nant Gledyr,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
541286,Nant Gledyr,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
541286,Nant Gledyr,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
541286,Nant Gledyr,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
541286,Nant Gledyr,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
541286,Nant Gledyr,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
541286,Nant Gledyr,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
541286,Nant Gledyr,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
541286,Nant Gledyr,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
541286,Nant Gledyr,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
