Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
541286,Nant Gledyr,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
541286,Nant Gledyr,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
541286,Nant Gledyr,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
541286,Nant Gledyr,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
541286,Nant Gledyr,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
541286,Nant Gledyr,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
541286,Nant Gledyr,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
541286,Nant Gledyr,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
541286,Nant Gledyr,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
541286,Nant Gledyr,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
541286,Nant Gledyr,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
541286,Nant Gledyr,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
