Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
541286,Nant Gledyr,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
541286,Nant Gledyr,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
541286,Nant Gledyr,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
541286,Nant Gledyr,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
