Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.7
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.8
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.8
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.8
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.9
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.0
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.1
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.2
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
