Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.3
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.3
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.4
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.5
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.6
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.6
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.7
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.8
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,23.8
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
541286,Nant Gledyr,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.0
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.0
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
541286,Nant Gledyr,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.1
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
