Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.2
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.3
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
541286,Nant Gledyr,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.4
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
541286,Nant Gledyr,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.4
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
541286,Nant Gledyr,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.5
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
541286,Nant Gledyr,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.5
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
541286,Nant Gledyr,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.6
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.5
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
541286,Nant Gledyr,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.6
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
541286,Nant Gledyr,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.8
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.8
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.0
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.0
