Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.1
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
541286,Nant Gledyr,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.1
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
541286,Nant Gledyr,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.2
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
541286,Nant Gledyr,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.3
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.3
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
541286,Nant Gledyr,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.2
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
541286,Nant Gledyr,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.3
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
541286,Nant Gledyr,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.4
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
541286,Nant Gledyr,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.3
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
541286,Nant Gledyr,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.4
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
541286,Nant Gledyr,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.4
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
541286,Nant Gledyr,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.72
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.4
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
541286,Nant Gledyr,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
