Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.06
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.85
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.0
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.02
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.49
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.2
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.5
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.96
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.29
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
541286,Nant Gledyr,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.32
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.07
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.63
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.7
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.4
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.28
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
541286,Nant Gledyr,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.76
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.4
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.73
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.2
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
541286,Nant Gledyr,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.35
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.03
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.07
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.1
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.29
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
541286,Nant Gledyr,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.23
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.78
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.53
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.1
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.0
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
541286,Nant Gledyr,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.32
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.51
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.73
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.2
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.8
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.65
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.42
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
541286,Nant Gledyr,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.58
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.56
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.7
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.53
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
541286,Nant Gledyr,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.49
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.2
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.42
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.1
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.6
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
541286,Nant Gledyr,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.94
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.85
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.59
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.67
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
541286,Nant Gledyr,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.68
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.07
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.57
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
541286,Nant Gledyr,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.19
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.03
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.73
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
541286,Nant Gledyr,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.3
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.89
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.69
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
541286,Nant Gledyr,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
