Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.03
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.12
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
541286,Nant Gledyr,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.88
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
541286,Nant Gledyr,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
541286,Nant Gledyr,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.86
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.69
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
541286,Nant Gledyr,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.06
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
541286,Nant Gledyr,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.85
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
541286,Nant Gledyr,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
541286,Nant Gledyr,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
541286,Nant Gledyr,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.65
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
541286,Nant Gledyr,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
541286,Nant Gledyr,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
541286,Nant Gledyr,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
541286,Nant Gledyr,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
