Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
541286,Nant Gledyr,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
541286,Nant Gledyr,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
541286,Nant Gledyr,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
541286,Nant Gledyr,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
541286,Nant Gledyr,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.8
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
541286,Nant Gledyr,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.7
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
541286,Nant Gledyr,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.7
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
541286,Nant Gledyr,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.75
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.6
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
541286,Nant Gledyr,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
