Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.5
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.5
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
541286,Nant Gledyr,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.4
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
541286,Nant Gledyr,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.3
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.3
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.2
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
541286,Nant Gledyr,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.1
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
541286,Nant Gledyr,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.1
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
541286,Nant Gledyr,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.0
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
541286,Nant Gledyr,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
541286,Nant Gledyr,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
541286,Nant Gledyr,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
541286,Nant Gledyr,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
