Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
541286,Nant Gledyr,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.7
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
541286,Nant Gledyr,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
541286,Nant Gledyr,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
541286,Nant Gledyr,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
541286,Nant Gledyr,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
541286,Nant Gledyr,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.4
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
541286,Nant Gledyr,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.4
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
541286,Nant Gledyr,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.3
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.3
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
541286,Nant Gledyr,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.3
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
541286,Nant Gledyr,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.2
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
