Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
541286,Nant Gledyr,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.1
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
541286,Nant Gledyr,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.1
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
541286,Nant Gledyr,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.1
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
541286,Nant Gledyr,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.86
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.0
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
541286,Nant Gledyr,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.0
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
541286,Nant Gledyr,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.27
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.0
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
541286,Nant Gledyr,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.9
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
541286,Nant Gledyr,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.9
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
541286,Nant Gledyr,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.8
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
541286,Nant Gledyr,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.8
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
541286,Nant Gledyr,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.7
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.7
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
