Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
541286,Nant Gledyr,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.7
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
541286,Nant Gledyr,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.7
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
541286,Nant Gledyr,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.6
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.6
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.6
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.6
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
541286,Nant Gledyr,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.6
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.6
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.7
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
541286,Nant Gledyr,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.8
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.8
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
541286,Nant Gledyr,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.8
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
