Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.9
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.9
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
541286,Nant Gledyr,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.0
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
541286,Nant Gledyr,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.1
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
541286,Nant Gledyr,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.2
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.3
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
541286,Nant Gledyr,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.4
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
541286,Nant Gledyr,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.5
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.6
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
541286,Nant Gledyr,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.7
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
541286,Nant Gledyr,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.8
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
541286,Nant Gledyr,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
