Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.9
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
541286,Nant Gledyr,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.0
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.2
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.3
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
541286,Nant Gledyr,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.4
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
541286,Nant Gledyr,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.5
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
541286,Nant Gledyr,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.6
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.7
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
541286,Nant Gledyr,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.8
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
541286,Nant Gledyr,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.9
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.0
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
541286,Nant Gledyr,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
541286,Nant Gledyr,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
