Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
541286,Nant Gledyr,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
541286,Nant Gledyr,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
541286,Nant Gledyr,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
541286,Nant Gledyr,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
541286,Nant Gledyr,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
541286,Nant Gledyr,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
541286,Nant Gledyr,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
