Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
541286,Nant Gledyr,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
541286,Nant Gledyr,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
541286,Nant Gledyr,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
541286,Nant Gledyr,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
541286,Nant Gledyr,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.64
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
541286,Nant Gledyr,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
541286,Nant Gledyr,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
541286,Nant Gledyr,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
541286,Nant Gledyr,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
541286,Nant Gledyr,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
