Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
541286,Nant Gledyr,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.01
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
541286,Nant Gledyr,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.21
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.83
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
541286,Nant Gledyr,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.69
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.28
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.89
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
541286,Nant Gledyr,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.32
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
541286,Nant Gledyr,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
541286,Nant Gledyr,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.48
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
541286,Nant Gledyr,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
541286,Nant Gledyr,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.66
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
541286,Nant Gledyr,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.73
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
541286,Nant Gledyr,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.51
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.96
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.67
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
541286,Nant Gledyr,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.74
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.61
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.54
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.5
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.19
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
541286,Nant Gledyr,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
