Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
541286,Nant Gledyr,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.16
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
541286,Nant Gledyr,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.36
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
541286,Nant Gledyr,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.91
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.3
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
541286,Nant Gledyr,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.42
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
541286,Nant Gledyr,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.54
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
541286,Nant Gledyr,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.13
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.33
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
541286,Nant Gledyr,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.99
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.8
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.5
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
541286,Nant Gledyr,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
541286,Nant Gledyr,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.05
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.68
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
541286,Nant Gledyr,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.05
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.52
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
541286,Nant Gledyr,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.84
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
541286,Nant Gledyr,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.27
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
541286,Nant Gledyr,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
