Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
541286,Nant Gledyr,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
541286,Nant Gledyr,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.7
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
541286,Nant Gledyr,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
541286,Nant Gledyr,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.56
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
541286,Nant Gledyr,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
541286,Nant Gledyr,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
541286,Nant Gledyr,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
541286,Nant Gledyr,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
541286,Nant Gledyr,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
541286,Nant Gledyr,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
