Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
541286,Nant Gledyr,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
541286,Nant Gledyr,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
541286,Nant Gledyr,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
541286,Nant Gledyr,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.65
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
541286,Nant Gledyr,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
541286,Nant Gledyr,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
541286,Nant Gledyr,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
541286,Nant Gledyr,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
541286,Nant Gledyr,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
541286,Nant Gledyr,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
541286,Nant Gledyr,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
