Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
541286,Nant Gledyr,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
541286,Nant Gledyr,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
541286,Nant Gledyr,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
541286,Nant Gledyr,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
541286,Nant Gledyr,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
541286,Nant Gledyr,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
541286,Nant Gledyr,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
541286,Nant Gledyr,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
541286,Nant Gledyr,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
541286,Nant Gledyr,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
541286,Nant Gledyr,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
