Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
541286,Nant Gledyr,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
541286,Nant Gledyr,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
541286,Nant Gledyr,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
541286,Nant Gledyr,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
541286,Nant Gledyr,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
541286,Nant Gledyr,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
541286,Nant Gledyr,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
541286,Nant Gledyr,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
541286,Nant Gledyr,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
541286,Nant Gledyr,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
541286,Nant Gledyr,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,21.3
