Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
541286,Nant Gledyr,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.43
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
541286,Nant Gledyr,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
541286,Nant Gledyr,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
541286,Nant Gledyr,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
541286,Nant Gledyr,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
541286,Nant Gledyr,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
541286,Nant Gledyr,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
541286,Nant Gledyr,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
541286,Nant Gledyr,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
541286,Nant Gledyr,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
541286,Nant Gledyr,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,21.1
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
541286,Nant Gledyr,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
