Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
541286,Nant Gledyr,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,21.2
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
541286,Nant Gledyr,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
541286,Nant Gledyr,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
541286,Nant Gledyr,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,21.3
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
541286,Nant Gledyr,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,21.4
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
541286,Nant Gledyr,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,21.5
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,21.6
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,21.7
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
541286,Nant Gledyr,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
541286,Nant Gledyr,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
