Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,21.8
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,21.9
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
541286,Nant Gledyr,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
541286,Nant Gledyr,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
541286,Nant Gledyr,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
541286,Nant Gledyr,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
541286,Nant Gledyr,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,22.0
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
541286,Nant Gledyr,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,22.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
541286,Nant Gledyr,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,22.2
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
541286,Nant Gledyr,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
541286,Nant Gledyr,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,22.3
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
541286,Nant Gledyr,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
541286,Nant Gledyr,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
