Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.11
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,22.4
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
541286,Nant Gledyr,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
541286,Nant Gledyr,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,22.5
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
541286,Nant Gledyr,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,22.6
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
541286,Nant Gledyr,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,22.6
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
541286,Nant Gledyr,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,22.7
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
541286,Nant Gledyr,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,22.8
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
541286,Nant Gledyr,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,22.9
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
541286,Nant Gledyr,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.63
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,22.9
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
541286,Nant Gledyr,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,23.0
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
541286,Nant Gledyr,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,23.1
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
541286,Nant Gledyr,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,23.2
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
541286,Nant Gledyr,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,23.4
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
541286,Nant Gledyr,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,23.5
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
541286,Nant Gledyr,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,23.5
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
541286,Nant Gledyr,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
